Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,4.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,17.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
