Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,10.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,19.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,19.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,19.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,17.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,8.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
