Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,18.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,19.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,17.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,10.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
