Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,12.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,15.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,14.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,15.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
