Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,16.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,16.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,12.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,14.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
