Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,15.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,15.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,9.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,18.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,11.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,12.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,20.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,14.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,10.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,22.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,13.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
