Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,15.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,26.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,17.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,16.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,29.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,19.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,28.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,121.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,21.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,30.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,18.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,32.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,66.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,25.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,33.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,108.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
