Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,28.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,22.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,37.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,157.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,22.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,131.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,28.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,28.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,36.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,42.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,39.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,48.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,57.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,177.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,32.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,33.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,41.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,172.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,42.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,178.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,40.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,35.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,48.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,68.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,204.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
