Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,32.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,43.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,164.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,41.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,39.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,50.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,179.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,215.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,37.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,45.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,193.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,44.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,37.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,49.92
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,193.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,176.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,212.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,50.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,40.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,52.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,215.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,180.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,222.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,42.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,33.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,46.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,178.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,196.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,43.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,30.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,199.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
