Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,39.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,31.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,46.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,165.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,143.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,193.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,41.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.06
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,44.98
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,177.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,190.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.62
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,38.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,34.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,44.35
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,14.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.99
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,48.95
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,47.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,212.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,13.39
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.43
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,43.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,33.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,49.88
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,190.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,157.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,215.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.37
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.69
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.68
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.89
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,45.74
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,36.66
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,48.19
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,197.3
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,206.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
