Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,16.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,18.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,16.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,16.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
