Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,16.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,17.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,5.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,18.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,19.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,65.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
