Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,18.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,59.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,5.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,5.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,6.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,16.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,17.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
