Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,8.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,8.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
