Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,8.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,8.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
