Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
