Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
