Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,5.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
