Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,5.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,6.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,9.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,8.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,10.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,12.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
