Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,9.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,14.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,9.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,15.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,11.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,12.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,15.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,15.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,10.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,16.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,64.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,10.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,17.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,15.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
