Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,16.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,20.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,15.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,20.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,16.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,17.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,17.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,20.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,18.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,20.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,16.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,17.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,19.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,74.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
