Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,14.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,15.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,16.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,17.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,18.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,15.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,17.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,11.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,14.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,13.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,12.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,14.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
