Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,16.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,12.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,12.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,14.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,11.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,16.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,11.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,10.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,12.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,15.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,13.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,18.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
