Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,15.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,13.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,14.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,47.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,18.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
