Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,11.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,21.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,8.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,22.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,66.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,8.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,19.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,19.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,8.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,8.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
