Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,19.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,6.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,21.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,70.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,20.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,62.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,7.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,20.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,19.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,67.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
