Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,7.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,8.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.14
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
