Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,19.33
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,18.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,19.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.99
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
