Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,18.03
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,17.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,16.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,56.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,68.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
