Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,16.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,56.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,16.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,17.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,17.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,16.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,53.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,8.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,18.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,7.5
