Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,58.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,72.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,18.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,17.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,17.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,13.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
