Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,11.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,5.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,6.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,7.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,8.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,5.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
