Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,5.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
