Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,5.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,9.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,29.3
