Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,6.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.8
