Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,7.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,8.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,5.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
