Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,7.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,34.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
