Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,7.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
