Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,36.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,8.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,29.5
