Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,5.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,39.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,5.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,35.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,6.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,6.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
