Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,7.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
