Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,8.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,7.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,8.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,8.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
