Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,8.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,9.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,7.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
