Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,5.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,35.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,7.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,5.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,6.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
