Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,13.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,17.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,6.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,17.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,18.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,62.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,5.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,18.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,60.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
