Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,18.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,19.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,18.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,17.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,76.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,16.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,71.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,4.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
