Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,17.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,17.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,69.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,6.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,17.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.01
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,5.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,17.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,17.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
