Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,18.33
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,59.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,18.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,19.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,63.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.18
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,17.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,18.11
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,58.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.88
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,5.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,6.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,20.75
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,69.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
