Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,6.17
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,6.51
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,17.72
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,16.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,5.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,17.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,53.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,17.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,55.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,5.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,16.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,17.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
