Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,7.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,19.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,7.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,7.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,61.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,7.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,19.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,5.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,6.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,17.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,18.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,54.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
