Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,7.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,20.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,64.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,31.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,6.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,18.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,6.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,20.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,6.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,18.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,57.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,19.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,17.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,54.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,6.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,14.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
