Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,7.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,35.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,37.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,8.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,8.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,34.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,10.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,13.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,10.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,14.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,11.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,14.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
