Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,8.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,14.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,44.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,10.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,13.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,9.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,13.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,36.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,14.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,10.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,9.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,14.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,46.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,10.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,11.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,9.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,15.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
