Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,11.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,9.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,12.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,12.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,10.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,15.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,52.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,12.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,12.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,12.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,18.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,13.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,21.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
