Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,30.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,14.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,17.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,29.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,64.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,18.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,17.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,31.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,65.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,128.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,20.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,16.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,20.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,34.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,78.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,19.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,18.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,34.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,72.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,25.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,41.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,78.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,173.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
