Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,36.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,36.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,51.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,75.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,215.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,106.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,38.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,38.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,56.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,83.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,165.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,236.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,54.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,18.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,41.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,39.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,187.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,185.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,248.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,41.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,39.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,61.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,97.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,183.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,256.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,46.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,46.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,66.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,209.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,280.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,55.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,22.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,49.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,48.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,68.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,96.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,220.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,222.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,293.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,50.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,46.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,63.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,222.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,212.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,267.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
