Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,23.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,122.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,51.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,49.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,71.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,223.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,220.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,302.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,31.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,106.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,61.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,57.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,81.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,111.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,265.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,257.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,344.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,106.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,59.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,56.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,85.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,127.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,262.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,255.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,360.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,116.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,99.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,55.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,81.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,129.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,241.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,234.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,345.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,110.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,4.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,16.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,56.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,52.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,79.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,114.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,244.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,238.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,334.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,25.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,128.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,53.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,53.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,81.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,125.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,232.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,234.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,341.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,47.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,46.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,76.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,128.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,204.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,318.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
