Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,22.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,15.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,51.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,46.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,119.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,222.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,203.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,304.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,28.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,29.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,119.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,125.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,56.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,48.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,81.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,136.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,240.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,215.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,339.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,29.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,124.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,53.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,57.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,88.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,149.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,234.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,253.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,370.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,31.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,56.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,60.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,89.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,139.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,247.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,265.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,376.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,63.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,16.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,19.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,54.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,56.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,87.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,148.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,236.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,248.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,367.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,146.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,16.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,59.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,58.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,88.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,140.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,259.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,258.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,372.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,127.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,93.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,22.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,61.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,59.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,85.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,112.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,265.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,264.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,361.3
