Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,161.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,174.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,165.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,23.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,28.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,21.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,66.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,62.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,89.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,117.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,298.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,285.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,383.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,157.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,18.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,17.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,65.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,58.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,87.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,121.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,284.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,262.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,370.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,60.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,23.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,16.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,68.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,62.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,92.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,137.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,293.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,271.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,386.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,15.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,174.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,177.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,22.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,26.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,18.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,73.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,70.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,94.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,318.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,311.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,398.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,16.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,165.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,180.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,169.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,25.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,53.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,23.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,20.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,74.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,66.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,95.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,321.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,295.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,402.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,22.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,25.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,61.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,54.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,80.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,119.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,272.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,248.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,342.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,95.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.45
