Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,18.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,60.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,53.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,83.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,132.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,260.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,239.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,351.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,21.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,58.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,54.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,80.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,114.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,252.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,239.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,335.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,105.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,17.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,61.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,58.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,82.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,111.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,263.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,258.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,347.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,24.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,17.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,21.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,66.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,61.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,82.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,283.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,266.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,343.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,50.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,99.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,21.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,65.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,56.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,84.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,125.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,280.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,253.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,353.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,23.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,17.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,59.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,51.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,73.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,107.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,256.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,227.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,307.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,143.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,94.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,22.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,24.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,64.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,63.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,74.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,284.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,282.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,318.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
