Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,22.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,22.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,22.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,66.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,57.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,77.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,106.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,288.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,257.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,324.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,51.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,22.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,15.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,59.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,54.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,80.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,255.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,243.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,338.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,57.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,26.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,114.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,66.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,57.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,86.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,126.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,282.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,253.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,364.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,53.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,59.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,124.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,18.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,67.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,54.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,80.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,133.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,289.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,240.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,338.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,44.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,103.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,20.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,65.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,57.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,85.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,135.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,280.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,253.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,356.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,13.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,27.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,58.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,116.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,21.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,71.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,59.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,85.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,132.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,306.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,259.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,357.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,22.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,96.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,17.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,63.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,54.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,83.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,130.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,268.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,237.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,345.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,48.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,14.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.77
