Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,23.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,24.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,17.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,67.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,63.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,84.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,108.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,292.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,279.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,354.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,5.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,14.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,55.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,53.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,75.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,108.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,234.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,228.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,313.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,19.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,26.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,16.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,54.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,54.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,77.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,237.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,247.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,324.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,16.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,23.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,51.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,47.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,72.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,103.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,223.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,302.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,19.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,46.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,40.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,61.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,95.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,196.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,254.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,91.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,14.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,46.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,59.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,72.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,201.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,200.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,248.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,117.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,49.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,47.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,65.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,78.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,206.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,272.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
