Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,50.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,45.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,65.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,79.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,211.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,275.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,52.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,79.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,48.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,44.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,62.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,81.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,208.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,264.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,57.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,89.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,18.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,51.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,42.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,57.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,76.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,217.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,241.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,50.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,97.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,52.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,41.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,56.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,80.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,220.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,3.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,55.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,98.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,18.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,58.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,43.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,54.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,83.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,246.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,190.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,41.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,39.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,46.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,45.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,175.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,197.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,39.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,31.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,45.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,46.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
