Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,139.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,39.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,30.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,47.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,60.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,134.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.52
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,29.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,28.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,40.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,61.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,167.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,31.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,29.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,34.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,47.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,1.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.13
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.16
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.86
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.99
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,18.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,27.88
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,27.34
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,32.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,47.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,135.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,1.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,28.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,26.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,36.07
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,62.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,125.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.32
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.29
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.21
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.47
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,18.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,25.24
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,24.62
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,30.64
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,50.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,126.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.35
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,2.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.12
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.45
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776887,Rushock Trading Estate - Hartlebury,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,18.5
